Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
911819,BROADGATE WESTON HILLS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
911819,BROADGATE WESTON HILLS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
