Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.91
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
911819,BROADGATE WESTON HILLS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
