Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
911819,BROADGATE WESTON HILLS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
911819,BROADGATE WESTON HILLS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.53
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
911819,BROADGATE WESTON HILLS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
