Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
911819,BROADGATE WESTON HILLS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.0
