Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.4
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
911819,BROADGATE WESTON HILLS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
911819,BROADGATE WESTON HILLS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
