Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
911819,BROADGATE WESTON HILLS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
