Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
911819,BROADGATE WESTON HILLS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.27
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
