Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
911819,BROADGATE WESTON HILLS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
