Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
911819,BROADGATE WESTON HILLS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
911819,BROADGATE WESTON HILLS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
911819,BROADGATE WESTON HILLS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
