Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
911819,BROADGATE WESTON HILLS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
