Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
911819,BROADGATE WESTON HILLS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
911819,BROADGATE WESTON HILLS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
911819,BROADGATE WESTON HILLS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
911819,BROADGATE WESTON HILLS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
