Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
911819,BROADGATE WESTON HILLS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,35.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.83
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,46.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
