Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
911819,BROADGATE WESTON HILLS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.35
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,52.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.89
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,46.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.54
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,12.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.66
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,12.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.56
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
911819,BROADGATE WESTON HILLS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.89
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,60.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,61.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
