Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,63.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.17
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,57.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,60.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,12.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,13.0
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
911819,BROADGATE WESTON HILLS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
